Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.25
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
312449,Chapel Close,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.66
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.2
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.22
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.39
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.63
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.9
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
312449,Chapel Close,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
312449,Chapel Close,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
312449,Chapel Close,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
