Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.67
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
312449,Chapel Close,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
312449,Chapel Close,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
