Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.52
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.49
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
