Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.4
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,30.5
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,30.6
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,30.7
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
