Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,30.8
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,30.9
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.14
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.0
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,31.0
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
312449,Chapel Close,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,31.2
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
312449,Chapel Close,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
312449,Chapel Close,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.7
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
