Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.2
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
312449,Chapel Close,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
312449,Chapel Close,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
312449,Chapel Close,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.7
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.7
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.9
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,33.0
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
