Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,33.1
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,33.1
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.2
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.3
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.3
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.3
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.2
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.1
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.0
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.0
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,32.7
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
