Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
312449,Chapel Close,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.2
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.46
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.7
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
312449,Chapel Close,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
