Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.1
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,30.9
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.7
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.28
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.6
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.4
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
312449,Chapel Close,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.49
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,97.0
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.64
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,105.4
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.7
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.79
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.3
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.5
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.44
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.41
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,100.4
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.61
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
