Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.61
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.46
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.31
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.37
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,112.1
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.2
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.11
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.19
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.77
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.29
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.82
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.6
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.91
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,102.5
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.4
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.78
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.2
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.7
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.27
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,97.5
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.8
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.55
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.7
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.8
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
