Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.61
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.1
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.19
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
312449,Chapel Close,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
312449,Chapel Close,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
312449,Chapel Close,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
