Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
