Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.24
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.76
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,30.9
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,31.0
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,31.0
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,31.1
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
