Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,31.2
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.7
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,32.0
