Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
312449,Chapel Close,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
312449,Chapel Close,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
312449,Chapel Close,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
312449,Chapel Close,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,32.2
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
312449,Chapel Close,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
