Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
312449,Chapel Close,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
312449,Chapel Close,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
312449,Chapel Close,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,32.9
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,32.9
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,32.9
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
312449,Chapel Close,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,32.8
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,32.7
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.15
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
