Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
312449,Chapel Close,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.7
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
312449,Chapel Close,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.2
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
