Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.47
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.18
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,97.2
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.1
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
