Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.5
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.91
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.7
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
312449,Chapel Close,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
312449,Chapel Close,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
312449,Chapel Close,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
