Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
312449,Chapel Close,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
312449,Chapel Close,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
