Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
