Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.4
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,30.5
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,30.6
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.95
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.6
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,30.6
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,30.8
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.9
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
