Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.9
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.0
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.1
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.64
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.2
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
312449,Chapel Close,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.7
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
