Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.2
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.7
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
