Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.7
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,32.6
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,32.5
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.4
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,32.3
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,32.2
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.1
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
