Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.0
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.62
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.7
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
312449,Chapel Close,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
312449,Chapel Close,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,31.2
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,31.0
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.9
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,30.8
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.7
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.5
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
