Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.4
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.69
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.18
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.8
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,109.8
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.03
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.6
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
