Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.58
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.4
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.78
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,106.7
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.6
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.94
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.4
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.9
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.77
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.4
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.9
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.99
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.89
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.38
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.73
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.7
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.6
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.54
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.1
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
