Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.97
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.72
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
312449,Chapel Close,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
312449,Chapel Close,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
312449,Chapel Close,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
312449,Chapel Close,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
312449,Chapel Close,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
