Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
