Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,30.4
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,30.5
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,30.6
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,30.7
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,30.8
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,30.8
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
