Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
312449,Chapel Close,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
312449,Chapel Close,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
