Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
312449,Chapel Close,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
312449,Chapel Close,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
312449,Chapel Close,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
