Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
312449,Chapel Close,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
