Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.5
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.7
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
312449,Chapel Close,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
