Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
312449,Chapel Close,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
312449,Chapel Close,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.15
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
312449,Chapel Close,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
