Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.27
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.0
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.3
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.88
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.7
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.5
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.77
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
