Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.45
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.26
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.3
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.62
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.32
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.06
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.9
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.2
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.93
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.7
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.31
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.41
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.8
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.77
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
