Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
312449,Chapel Close,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
312449,Chapel Close,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
