Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
