Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
