Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
312449,Chapel Close,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,30.4
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,30.5
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,30.5
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,30.6
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,30.7
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,30.8
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
312449,Chapel Close,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,30.8
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
312449,Chapel Close,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,30.9
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,31.0
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
312449,Chapel Close,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,31.1
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
312449,Chapel Close,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,31.1
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
