Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,31.2
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,31.3
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,31.7
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
312449,Chapel Close,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
312449,Chapel Close,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
312449,Chapel Close,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
