Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,31.9
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,31.8
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,31.7
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.6
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.73
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
