Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.5
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.4
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,31.2
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,31.1
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.0
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,30.9
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.45
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.8
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.6
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.03
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.5
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.4
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.3
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,30.2
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
