Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.55
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.3
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
312449,Chapel Close,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.46
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
