Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
312449,Chapel Close,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.17
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.2
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.28
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
312449,Chapel Close,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.96
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.2
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.6
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.82
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.15
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
