Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
