Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
312449,Chapel Close,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
