Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.08
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
