Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
312449,Chapel Close,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
312449,Chapel Close,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
