Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
312449,Chapel Close,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
