Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
312449,Chapel Close,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.96
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
