Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
