Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.43
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
312449,Chapel Close,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.3
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.54
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
