Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
312449,Chapel Close,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
312449,Chapel Close,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.69
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.15
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.98
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.82
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
312449,Chapel Close,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
