Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
