Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.39
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,27.4
