Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
