Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
