Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
312449,Chapel Close,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
312449,Chapel Close,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
312449,Chapel Close,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
