Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
312449,Chapel Close,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
312449,Chapel Close,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
