Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.43
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.3
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.6
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
