Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.38
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
312449,Chapel Close,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.08
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
312449,Chapel Close,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.35
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
